Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9666100000000001
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98016
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9808
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,152.56
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-54.81
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07314
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16286
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1223
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83468
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97201
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87369
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9371299999999999
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631299999999999
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,68.62
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,69.12
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9529700000000001
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-120.25
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-59.56
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-75.25
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02528
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05415
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03352
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8707600000000001
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83062
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.37
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94116
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95099
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837299999999999
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98056
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.75
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.69
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13268
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0934
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09297000000000001
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86459
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657600000000001
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93729
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9838899999999999
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91406
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9627700000000001
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95673
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9802200000000001
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97772
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,69.31
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.31
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.93
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05873
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08516
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11275
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8912
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97403
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8350799999999999
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
