Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85193
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9722299999999999
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94339
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-136.19
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.69
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-35.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08138
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18279
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15925999999999998
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85052
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9729899999999999
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89441
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.63
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9856299999999999
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82773
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95163
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9543799999999999
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9816600000000001
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888600000000001
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-99.82
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,57.31
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.007890000000000001
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2217
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03731
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8624200000000001
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97183
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91638
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-31.63
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98611
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79532
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9660299999999999
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,69.12
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9799200000000001
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9772
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,30.87
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10317
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20931
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16771
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7639100000000001
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97296
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90085
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9813200000000001
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8998700000000001
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9436
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.2
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,69.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9784799999999999
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97073
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-89.5
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.44
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-121.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0186
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15627
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.051989999999999995
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.56
