Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79815
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96857
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84814
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9164100000000001
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96094
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.58
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9606899999999999
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-36.75
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07597000000000001
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18688
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01884
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76056
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8741399999999999
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87628
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93179
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96045
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98029
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-106.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,75.44
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00557
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.024030000000000003
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11049
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81186
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9726299999999999
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89441
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.19
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9890700000000001
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90854
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96359
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95132
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9776
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.81
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.31
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10161
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16765
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17653
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78955
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97134
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91656
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.94
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99008
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92822
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9340799999999999
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95276
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9915799999999999
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,30.31
