Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-131.63
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0988
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.044239999999999995
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0049299999999999995
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84778
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9662200000000001
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90222
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98614
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9159799999999999
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9638700000000001
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,67.5
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97955
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,88.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-156.94
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.63
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04924
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02077
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07576000000000001
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85946
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97421
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90399
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.56
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92609
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96194
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9490700000000001
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9771700000000001
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-83.06
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14937
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13121
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03075
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79519
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9353
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9802200000000001
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92471
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8964200000000001
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,63.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9924
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.37
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,74.19
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17147
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2144
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04149
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84036
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9642
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9063700000000001
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90433
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9891399999999999
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,77.62
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,78.25
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-15 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-15 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
