Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98856
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9276700000000001
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97278
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,89.88
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.38
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95929
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9692700000000001
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.75
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06065
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10945
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13255999999999998
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67483
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9004200000000001
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837899999999999
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89923
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96414
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9481200000000001
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9812299999999999
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,97.12
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.87
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-95.94
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.030410000000000003
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21366999999999997
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0468
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84445
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96762
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91922
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9895
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91153
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9924299999999999
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,75.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,76.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,75.88
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95981
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98169
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,41.37
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,118.44
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.56
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20275
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01738
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.013080000000000001
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92169
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9701799999999999
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9090600000000001
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9785200000000001
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8949600000000001
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96667
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9711299999999999
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9832799999999999
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,130.19
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.87
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13935999999999998
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08073999999999999
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10933
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
