Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94421
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97659
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9127799999999999
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9761700000000001
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9107299999999999
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9888899999999999
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.62
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9621299999999999
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798899999999999
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.06
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-146.69
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15587
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28565999999999997
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10893
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93063
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98605
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92386
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90723
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9914200000000001
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.84
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.61
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,69.75
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.62
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98361
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98239
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09459
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29738000000000003
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07955
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95196
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9881
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9237700000000001
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.38
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8194600000000001
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9048799999999999
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9689
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.12
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9831799999999999
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98892
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98096
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15617999999999999
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17812
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.047869999999999996
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9724700000000001
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9701200000000001
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92624
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8845799999999999
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9508700000000001
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9651200000000001
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9797399999999999
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.69
