Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00569
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11095
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11427000000000001
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9221799999999999
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92795
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.56
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99011
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9444899999999999
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,93.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,76.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.88
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96835
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9866299999999999
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98157
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.94
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.81
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.56
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16432
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09886
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19377
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95145
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97946
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9412799999999999
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9893200000000001
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98444
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9497399999999999
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,91.5
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,88.75
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9711
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9874299999999999
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10619
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19362000000000001
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12474
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9802200000000001
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98056
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9337799999999999
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88354
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9527899999999999
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.52
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,101.25
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,101.38
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,80.62
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98172
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98511
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.68
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.94
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12180999999999999
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18955999999999998
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03578
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93109
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91806
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82434
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9403100000000001
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-16 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-16 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
