Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,92.62
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,92.88
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.75
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,76.12
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9744299999999999
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9838600000000001
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.69
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09477000000000001
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19933
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17006
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86639
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9821200000000001
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9666399999999999
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9297799999999999
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94278
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96957
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9830899999999999
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,67.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06297
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35998
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08019
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8924799999999999
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99634
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9281
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9295899999999999
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9436899999999999
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97659
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,131.62
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,132.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.75
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94284
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9739700000000001
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98169
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,47.31
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-119.81
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13535999999999998
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25292
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05364
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9223899999999999
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92822
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9202600000000001
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97034
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,113.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,113.88
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.75
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9641700000000001
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9857799999999999
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,35.19
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.62
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0884
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28179
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13249
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89435
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9228799999999999
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
