Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9783299999999999
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96783
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,103.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,103.38
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.25
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.81
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,45.38
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12514
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13668
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17820999999999998
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9587100000000001
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9346
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92694
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9162299999999999
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9719200000000001
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,82.62
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9709200000000001
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9767100000000001
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14307999999999998
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32061
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06874
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94699
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98895
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91864
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9249299999999999
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89718
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96814
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,114.75
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,115.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.88
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,81.62
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9663700000000001
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9772
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.94
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.44
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09804
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18044000000000002
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13942000000000002
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9143700000000001
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9686
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94675
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92416
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88281
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9773299999999999
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,87.75
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,91.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96741
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97519
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.94
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.058879999999999995
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32927
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24184
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
