Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94409
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9768399999999999
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94714
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92325
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92181
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97125
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,89.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,106.75
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,107.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.88
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97519
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.69
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,53.44
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.94
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21581
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11479
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07445
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95486
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94299
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95383
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.17
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,103.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,103.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,90.62
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.75
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9675299999999999
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9770200000000001
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888899999999999
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-162.31
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13752999999999999
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02519
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20695999999999998
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9205899999999999
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94604
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9216
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97498
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89975
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98535
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,79.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,110.12
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,110.5
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.25
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9641700000000001
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852299999999999
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-83.94
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.44
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1321
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07201
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10872000000000001
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8911100000000001
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93219
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8768
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92474
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9874
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.75
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,85.25
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,83.62
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96985
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9723200000000001
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98251
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,33.37
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.19
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.06
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
