Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14736
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28447
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12290999999999999
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93924
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9702799999999999
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91391
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9770200000000001
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9013700000000001
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.89
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96252
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9734200000000001
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.25
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.31
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.37
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0656
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20058
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23079000000000002
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9543799999999999
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95425
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90048
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.44
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9417700000000001
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92248
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95581
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9666100000000001
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9919399999999999
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14702
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23635
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.153
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92319
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9714700000000001
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9254100000000001
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92895
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9297799999999999
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587100000000001
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.52
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,87.12
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9673799999999999
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96414
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.31
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.13
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,49.75
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24672
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14119
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16146
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87124
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9063100000000001
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.43
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9633200000000001
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9236700000000001
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95135
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.17
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
