Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9627399999999999
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9853799999999999
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9792799999999999
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15386
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29186
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0974
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90805
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9588
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8897700000000001
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97205
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9697899999999999
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9948100000000001
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,106.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,107.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,91.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.12
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96204
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704299999999999
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-59.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17890999999999999
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12615
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11656
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9358799999999999
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95483
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8797
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94925
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97049
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9906
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,88.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,75.75
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,76.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.88
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9642
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9662799999999999
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97403
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,160.44
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.25
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.44
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.034260000000000006
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15389
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03447
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7741399999999999
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9353299999999999
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92361
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9799200000000001
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9526399999999999
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95593
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,84.88
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9654799999999999
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9736600000000001
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778399999999999
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.19
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2549
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26143
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21889
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92111
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96329
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98535
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,76.88
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9633799999999999
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9388700000000001
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92999
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
