Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,96.12
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,104.75
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,120.5
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,120.75
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9829399999999999
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9677100000000001
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9895299999999999
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.56
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-67.31
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18575
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23076
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03792
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88031
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9637399999999999
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9408299999999999
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93445
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95352
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,74.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,89.88
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,90.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.88
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,98.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,98.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95505
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9729
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.13
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.44
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,172.81
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17060999999999998
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1671
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10176
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80606
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9656100000000001
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9218700000000001
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93509
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95645
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9633799999999999
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9741200000000001
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98157
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,33.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18459
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30059
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09462000000000001
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77881
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96851
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9877299999999999
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96493
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9744299999999999
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,80.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,114.12
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,114.5
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9711299999999999
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97711
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,75.19
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22899
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.3846
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21093
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8964799999999999
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99197
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95431
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,79.62
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,79.75
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.75
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
