Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96188
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9415
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,131.62
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,131.62
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,131.62
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824799999999999
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9818399999999999
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97467
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-111.57
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-95.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0342
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29725999999999997
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13115
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.34931999999999996
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98059
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9712200000000001
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94394
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,68.62
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,69.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,112.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,112.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,99.62
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,99.88
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.81
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94955
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9707600000000001
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,64.13
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.016069999999999997
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16286
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1108
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75717
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9562700000000001
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91589
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96246
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9845299999999999
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9880399999999999
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,99.62
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,100.38
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9603
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97339
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,117.31
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,77.06
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08073999999999999
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.4005
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.165
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47521
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9761299999999999
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90814
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89569
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9838600000000001
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91238
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,109.88
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,114.5
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96365
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,41.44
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09715
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24511
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08821
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58282
