Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9707899999999999
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94519
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9380200000000001
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9846799999999999
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90146
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.28
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,113.25
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,117.88
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96872
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97415
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98239
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.75
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17525
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19426
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.44106000000000006
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9052100000000001
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96725
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9903
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,84.25
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,84.38
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,31.56
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9083200000000001
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8810100000000001
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8225100000000001
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,84.12
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,125.75
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,126.25
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9686
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9739399999999999
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98196
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,49.94
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,66.31
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,176.13
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.054889999999999994
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00212
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00526
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.32677
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92895
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95544
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.37
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9208700000000001
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97424
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78418
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.12
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96667
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9844700000000001
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-84.06
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14958
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18825
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21474000000000001
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.19
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59048
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84591
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9323100000000001
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,46.62
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96091
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8428899999999999
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.54464
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.38
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9638100000000001
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96567
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9844700000000001
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-105.44
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.06
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09992999999999999
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15483
