Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18447
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76056
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97406
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94711
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9649700000000001
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9483299999999999
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.37929
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,76.12
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96326
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98025
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.5
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.44
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12412999999999999
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10505999999999999
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11638
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9037799999999999
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87671
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95242
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,24.25
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9649
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9809899999999999
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88995
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.34
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,80.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95926
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97745
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9833700000000001
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.75
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-126.87
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-62.69
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04439
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00557
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09206
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.57
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65835
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8031
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68234
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,54.94
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9564799999999999
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9829700000000001
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.44993999999999995
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.63
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9570299999999999
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9736600000000001
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98819
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.25
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.19
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12911
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13634000000000002
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02483
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.94
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49223999999999996
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81387
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68072
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,160.81
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88513
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8773200000000001
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.32235
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.69
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9498
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9739700000000001
