Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,124.44
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,148.06
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,141.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0826
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.034069999999999996
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01238
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-150.25
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.63
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.52071
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72811
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71795
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,137.06
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8986799999999999
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97659
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.3832
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96136
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9869700000000001
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,103.06
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,31.44
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11489
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.030560000000000004
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05223
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.06
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5390199999999999
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5588
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.60751
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-165.75
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.867
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.60424
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.80597
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96316
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96893
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877299999999999
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.56
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,72.44
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04057
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03505
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18898
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-101.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.14238
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85757
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9279200000000001
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,157.44
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9072899999999999
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.53347
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.6968
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,71.12
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95767
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97336
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98819
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-127.81
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.94
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01408
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12694
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04179
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.81
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.19
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.30901
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87469
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7790199999999999
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8854700000000001
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91614
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92612
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,10.0
