Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,65.75
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9663700000000001
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98444
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99295
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,177.19
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1707
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02574
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.06511
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-160.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-129.13
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-81.25
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.6985399999999999
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.51247
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.11647
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-83.94
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-179.63
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9261799999999999
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.06606000000000001
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.87335
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9860200000000001
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-119.81
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-91.38
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03584
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00526
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08876
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-162.81
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-94.88
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.69
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.5996
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.08565
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7447199999999999
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,178.13
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9651200000000001
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.84652
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96359
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9909100000000001
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9834
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,57.56
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.87
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,167.88
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12435
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.055920000000000004
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03935
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.19
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-132.69
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.62
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.2549
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.53063
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.47093999999999997
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-170.5
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93704
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.44796
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8387700000000001
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.64
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96368
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99069
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.63
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,161.25
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07787000000000001
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0555
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00032
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-152.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-133.25
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-86.75
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.64031
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5765899999999999
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.0399
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-41.56
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,177.69
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9758
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.19105999999999998
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8760100000000001
