Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9654200000000001
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97919
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9855299999999999
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-154.19
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,36.19
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01567
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0475
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07475
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.94
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76553
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74258
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77212
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9505299999999999
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91046
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9315200000000001
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,63.62
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96078
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97321
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,45.5
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,53.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,80.63
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.04707
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00179
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07546
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-164.81
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.06
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.88
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.85446
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.80783
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6089100000000001
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-130.63
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-170.31
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88116
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.17638
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9104899999999999
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9666100000000001
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98895
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.69
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-139.25
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,25.75
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18233
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.08714
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10915
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-122.94
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-160.94
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-115.81
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.26006
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89233
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.34594
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.5
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-118.38
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-176.56
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8081
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.1761
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.94791
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9628899999999999
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9656399999999999
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.94
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-67.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.058429999999999996
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01408
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16756
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.31
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8975200000000001
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8981299999999999
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72448
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
