Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8598
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8836
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9279200000000001
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9667399999999999
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9693299999999999
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9890700000000001
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-116.12
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.37
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03304
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06722
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14015
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.81
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7908
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61245
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84982
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9419200000000001
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.62484
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78668
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96539
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9729899999999999
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,174.19
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,146.94
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.56
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03297
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0154
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.06291000000000001
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-152.93
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-141.44
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-119.06
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.43843999999999994
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.62237
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.40655
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-149.69
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,174.25
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9452799999999999
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.37786
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.94321
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95505
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-124.44
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.56
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10286
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1339
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18959
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.13
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88336
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79464
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.57919
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88077
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8373700000000001
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99844
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.22
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,94.25
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,94.5
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824200000000001
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99039
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928899999999999
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.93
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.94
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15465
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09487000000000001
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14168
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
