Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.5
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.37
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.19
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5527
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66989
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.63656
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-27.06
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.13
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9528200000000001
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74121
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87256
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,83.75
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917299999999999
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,139.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-137.06
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03536
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00084
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.13505999999999999
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-153.19
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.19
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-124.75
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.43996
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95068
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.4862
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,176.69
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8584299999999999
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8377399999999999
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9359700000000001
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.16
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774200000000001
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.13
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-152.69
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.56
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08363
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11904
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04045
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-55.31
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.88
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6298199999999999
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.56921
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64172
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84952
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.978
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87024
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,48.12
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9824799999999999
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9908799999999999
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.87
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,43.88
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11537
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04228
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17021
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-57.25
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.19
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.45547
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.40591
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6264
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.44
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89465
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9592299999999999
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79492
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,67.5
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9795799999999999
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99051
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
