Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-94.81
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19011
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19121
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00175
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-86.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.93
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.04225
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9427200000000001
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7554
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-163.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-179.94
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86279
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.6089100000000001
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9375
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9897799999999999
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9877
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98834
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,120.94
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,166.81
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09412999999999999
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0157
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0674
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7965399999999999
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8533
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84454
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-121.44
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88107
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.21852
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9766799999999999
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97449
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96829
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9906299999999999
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-75.32
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07521
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11803
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13172999999999999
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9473600000000001
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9060299999999999
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79187
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.44
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87771
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9536399999999999
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8210700000000001
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9885299999999999
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99387
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.88
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-86.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-132.37
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.047139999999999994
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12242
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01524
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85119
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8291299999999999
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71759
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8513799999999999
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9667399999999999
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.3
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.48
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
