Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,80.5
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98459
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95068
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99136
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-124.19
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,33.94
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.042710000000000005
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21070999999999998
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01515
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9050299999999999
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8775299999999999
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90597
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,26.19
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9682299999999999
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877299999999999
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84649
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.42
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,78.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,82.62
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95962
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98254
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,19.12
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.56
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-124.31
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15453
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25515
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09852999999999999
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9205
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88434
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92895
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78759
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,89.12
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9923700000000001
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917600000000001
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99179
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,65.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-165.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02394
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37469
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1429
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81118
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84262
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8789
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9792799999999999
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74395
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.88
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,90.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,90.25
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,139.75
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,140.5
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,140.12
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9677100000000001
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98956
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-147.19
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.94
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02168
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23565
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17873
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.5
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.28609
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96799
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9726299999999999
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,25.69
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86835
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97046
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81958
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
