Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,100.5
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,100.62
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.12
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,26.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,24.56
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9138799999999999
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8858299999999999
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9072600000000001
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Current (Max),A,69.62
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.44
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-134.75
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,74.5
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.11928
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00288
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.10677
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-49.38
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-75.75
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.16973
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.50954
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.19496
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-131.69
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,167.69
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93799
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.40685
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9191299999999999
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,88.75
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9891399999999999
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888899999999999
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.88
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-114.5
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00011
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.08882000000000001
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.050710000000000005
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-118.88
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.37
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59734
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.39379000000000003
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6481899999999999
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,31.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707600000000001
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7977
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81277
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.43
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9682299999999999
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9792799999999999
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9837299999999999
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-148.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-108.56
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12761
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.054029999999999995
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02119
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-157.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.44
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7951
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.85406
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69406
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,143.38
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80655
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74228
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.73806
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.56
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9633799999999999
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9824799999999999
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.06
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-150.69
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16597
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.043989999999999994
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.058120000000000005
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-134.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.63
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66052
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61032
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68176
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
