Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-43.69
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,143.19
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9411299999999999
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.51223
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.75525
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.13
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9707600000000001
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-68.25
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-68.12
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02061
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08196
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26925
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.37
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.94
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.26104
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70129
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-132.37
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,134.25
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8618100000000001
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.40594
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.64791
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,96.62
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,94.12
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96085
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97678
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.87
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,153.87
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.44
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19133
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.11287
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.31749
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-149.19
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86645
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.78396
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9566600000000001
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-106.37
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,136.87
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87713
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.0996
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.7058399999999999
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,93.5
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,93.38
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.63
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95578
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97604
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,173.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-71.62
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07405
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.22086999999999998
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07643
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-139.06
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.25786
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.66085
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85956
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-160.44
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,128.81
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86636
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.6503899999999999
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.62683
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.87
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95157
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9898100000000001
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9898399999999999
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.44
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-143.56
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22536
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.14498
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0742
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
