Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-138.56
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-67.75
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82004
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.52023
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.24108000000000002
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-147.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,55.31
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.38265
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.5542199999999999
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.03
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99451
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,107.44
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09957
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02986
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17861
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.38
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8699899999999999
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81622
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8405100000000001
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-170.06
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,135.37
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89969
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.49676000000000003
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.6492600000000001
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.94
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9595
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98672
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.13
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-97.81
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09957
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00212
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19505999999999998
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96265
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5856600000000001
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97455
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-84.69
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.62
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8399
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.050460000000000005
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9020100000000001
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,92.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,92.25
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.12
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9833700000000001
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97775
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-159.25
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.044360000000000004
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00014
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17989000000000002
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.12
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,91.75
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.38024
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.04686
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9784799999999999
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-119.81
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9435399999999999
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.23731999999999998
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87366
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,87.75
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,88.12
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.06
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9544100000000001
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9782700000000001
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
