Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,173.56
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.38
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08775
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15868
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01286
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-63.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66241
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87839
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.37484
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,21.56
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8813799999999999
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84286
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9142100000000001
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.94
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09264
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14281
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.33196
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76977
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97214
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9252
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-92.12
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8545200000000001
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.02419
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9303600000000001
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,86.38
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,100.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,102.5
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.62
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95868
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9831200000000001
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.13
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-59.37
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,77.31
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16185
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0761
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00999
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8889799999999999
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8585200000000001
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8116399999999999
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-80.5
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,24.75
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8675200000000001
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.0988
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8684700000000001
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9595
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,65.94
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-49.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,61.56
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03319
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02947
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12819
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.37
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9542200000000001
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63412
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89194
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-43.69
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,135.69
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84619
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.47997
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.26049
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.72
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
