Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.966
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9875200000000001
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,111.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.5
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00011
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2705
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07665
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-53.94
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94714
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9891399999999999
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.4854
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-176.13
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8906799999999999
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8524799999999999
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.25456999999999996
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.77
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.55
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.64
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,101.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,102.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9827
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9903299999999999
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9890399999999999
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.5
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,82.63
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.44
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07256
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03874
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13417
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-61.19
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9606299999999999
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.34343
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72512
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-34.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,169.12
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8431700000000001
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.47758999999999996
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.19322
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.81
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.94
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,68.62
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,71.12
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.25
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95972
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9671
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.38
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-60.37
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-111.87
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18425
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04335
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02647
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-43.12
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9681700000000001
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65518
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68069
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8947700000000001
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79632
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95367
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,236.78
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,236.8
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9690200000000001
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9762299999999999
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-115.19
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15877
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10712999999999999
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09529
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-77.06
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.63
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71627
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.13545
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.65158
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94629
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.73129
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9351799999999999
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
