Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.94
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,20.68
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.87
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88034
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9340200000000001
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9255399999999999
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,104.75
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,81.06
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-158.94
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0793
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07164
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.008190000000000001
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-86.94
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78775
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.02391
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.52956
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93768
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,90.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,91.12
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,98.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,105.12
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,85.25
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.31
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95462
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9785200000000001
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96957
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-56.63
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02882
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15705999999999998
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09584
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.81
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-98.94
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83078
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51168
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.12596
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94314
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99164
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9564799999999999
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.64
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.66
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824200000000001
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,39.5
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-122.94
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20177
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05159
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.05681
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.94
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-74.12
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97705
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69018
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.21291
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9464100000000001
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.53979
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.49996
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,77.12
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9890399999999999
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774799999999999
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9855
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-46.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08147
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21846
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08135
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81726
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91589
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.60183
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
