Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.25
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9254399999999999
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9425
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8826
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.78
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,82.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9779399999999999
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9642299999999999
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98761
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-71.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-71.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-59.13
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08821
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16771
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12172000000000001
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-85.69
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.81
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72241
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.03584
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64578
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,35.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707600000000001
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.953
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77627
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.63
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9584299999999999
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9942
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-127.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.015030000000000002
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0435
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23890999999999998
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-78.37
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.69
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55697
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.13814
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83365
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9459200000000001
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9477200000000001
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88907
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.86
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.47
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.59
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,235.89
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,235.97
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,82.62
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.75
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.19
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9470200000000001
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9468700000000001
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768100000000001
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.5
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.69
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0029100000000000003
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05226
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04237
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-61.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6844399999999999
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.36751
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77469
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.5
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92251
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9672799999999999
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85849
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.8
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.88
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9734200000000001
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.63
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-148.44
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0569
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09598999999999999
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.061779999999999995
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
