Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.56
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9299
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.828
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64254
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79428
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789100000000001
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99615
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.58
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,236.61
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,83.12
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9809899999999999
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99271
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.69
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,50.06
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.94
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06105
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12955999999999998
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10323
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.38
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.5
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98618
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63684
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68823
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.56
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85629
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9705799999999999
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90927
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.8
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,87.25
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.25
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,65.5
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,65.75
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.62
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9588
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98105
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98474
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.19
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-107.75
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-125.69
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.079
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04558
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11317999999999999
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.31
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81784
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8602299999999999
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74343
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80276
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8403299999999999
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9004200000000001
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9883700000000001
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99197
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.44
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-55.87
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11467000000000001
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05312000000000001
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1552
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9411
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89764
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79492
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.82
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8373700000000001
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9823299999999999
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98151
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.89
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,93.38
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,94.62
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,90.62
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,91.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.75
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877299999999999
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,32.38
