Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.88
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-135.81
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13857
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13906
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0504
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87424
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68014
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80096
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9429299999999999
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8812200000000001
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9248
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.42
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,236.72
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,236.72
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.87
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95993
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-98.25
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-85.44
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,55.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04668
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07157999999999999
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03185
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9842200000000001
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77496
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8891
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76037
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84054
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94586
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,77.62
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9829700000000001
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98151
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99319
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,26.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.06
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,55.93
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05602000000000001
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19814
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15685
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91489
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92874
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70654
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.19
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80978
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90076
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94278
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,81.5
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9959399999999999
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.06
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11995
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0807
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13722
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.88
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9968299999999999
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8652
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75708
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8772
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9097299999999999
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95309
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,116.88
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,117.12
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,91.75
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.88
