Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9715600000000001
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-75.12
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-171.69
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,168.12
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00108
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02281
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.09059
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.19
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74652
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77615
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90484
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80945
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96085
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95547
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747299999999999
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9826
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-60.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-145.94
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10558
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08489
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.006490000000000001
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82058
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96088
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92319
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9085700000000001
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9010299999999999
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95901
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9651200000000001
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.93
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,50.69
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-67.69
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11467000000000001
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10167000000000001
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.011859999999999999
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84555
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9639
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90622
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.31
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81335
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90591
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9501299999999999
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9588
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96506
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787299999999999
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,117.38
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,31.25
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,155.13
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.011179999999999999
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21877
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01524
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81534
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9650299999999999
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93301
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
