Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84424
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95499
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8663
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8515299999999999
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94025
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96081
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95673
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97739
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-137.56
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.63
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,48.5
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.014209999999999999
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07475
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11241
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8185399999999999
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95663
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8435600000000001
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.69
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77523
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91727
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95816
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95685
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97708
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97946
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.81
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.63
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05147
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.061110000000000005
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13014
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73175
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9724700000000001
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8819600000000001
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.5
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7661100000000001
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87845
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97125
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96249
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9795200000000001
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.81
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,52.69
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,94.62
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08702
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16091
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0515
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.31
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7843899999999999
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9739700000000001
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82834
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79806
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8949
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9465899999999999
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9547700000000001
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98544
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9785799999999999
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-136.13
603909,Grove Estate Steynton,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
