Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95132
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98624
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9784799999999999
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11687
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15800999999999998
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07674
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8349
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9693299999999999
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88882
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.19
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98083
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90161
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96094
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9662799999999999
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9848299999999999
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98016
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,167.88
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1393
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11707999999999999
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22676
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8229299999999999
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97308
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87387
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98669
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9207799999999999
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97046
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95276
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97916
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-79.93
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,170.31
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03621
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12523
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13857
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85965
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9625799999999999
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9122600000000001
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97845
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90866
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9499799999999999
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95642
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98282
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9837
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.25
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-98.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11952
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13237000000000002
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00536
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86395
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96091
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91196
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
