Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91489
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95145
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9829100000000001
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9776
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-167.44
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.69
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.028210000000000002
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15135
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13912
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7863100000000001
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96396
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9088700000000001
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8991399999999999
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9520000000000001
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9681700000000001
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9773299999999999
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97659
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,172.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0057799999999999995
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09541000000000001
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15648
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81738
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9587700000000001
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92169
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9119200000000001
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9516899999999999
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.61
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9574
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9752200000000001
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,94.88
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,107.25
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.56
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05495
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12319000000000001
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06981
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8747799999999999
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9539200000000001
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87674
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8363299999999999
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8027
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9563299999999999
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9638399999999999
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779700000000001
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,87.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,31.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03221
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0829
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15538
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
