Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8400200000000001
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9691799999999999
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89459
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9439700000000001
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87689
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9833700000000001
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9781200000000001
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,56.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.94
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.87
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07491
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15889
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11235
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8412799999999999
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86764
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.31
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93515
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8836299999999999
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9542200000000001
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95514
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9817799999999999
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9774200000000001
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.63
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,170.44
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17412
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09609
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03102
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87735
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9637399999999999
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8988
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94788
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91815
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9902299999999999
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,238.62
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,69.75
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9666399999999999
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9833700000000001
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98016
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.56
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,68.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.56
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13143
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15669
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0912
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8956299999999999
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9582200000000001
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9076799999999999
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9741799999999999
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9277
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9492799999999999
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
